Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.08
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.23
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.91
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605848,Woodbine Terrace Pembroke,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.23
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
