Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,22.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.97
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605848,Woodbine Terrace Pembroke,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.96
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.51
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
