Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.32
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.14
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.36
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.3
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
605848,Woodbine Terrace Pembroke,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.43
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.51
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,84.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
