Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.22
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.36
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.96
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
605848,Woodbine Terrace Pembroke,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.62
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.34
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.98
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.31
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.05
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.34
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,72.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.24
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.08
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.64
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.19
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
