Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.41
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.53
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
605848,Woodbine Terrace Pembroke,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.68
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.32
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.21
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.36
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.59
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,83.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,100.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.61
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,200.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.38
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.55
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.78
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.79
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,78.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.02
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.34
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.27
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.42
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
605848,Woodbine Terrace Pembroke,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.78
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
