Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.48
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.79
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.83
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.14
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.63
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.49
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.31
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.73
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.43
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.3
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.6
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.48
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
605848,Woodbine Terrace Pembroke,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.29
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.23
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.81
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.34
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
