Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.38
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.89
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.56
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.16
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.81
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.26
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.64
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
605848,Woodbine Terrace Pembroke,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.88
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.34
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.26
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
