Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.01
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.72
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.63
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.02
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605848,Woodbine Terrace Pembroke,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.69
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605848,Woodbine Terrace Pembroke,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.35
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
