Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.36
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.16
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
605848,Woodbine Terrace Pembroke,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.49
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.88
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.32
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.34
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605848,Woodbine Terrace Pembroke,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
