Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.11
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,22.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,22.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.78
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605848,Woodbine Terrace Pembroke,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
