Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.01
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,21.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.85
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.76
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.73
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
605848,Woodbine Terrace Pembroke,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
