Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
605848,Woodbine Terrace Pembroke,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
