Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.61
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605848,Woodbine Terrace Pembroke,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,82.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.16
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.49
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.08
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
