Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605848,Woodbine Terrace Pembroke,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.57
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.78
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.86
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605848,Woodbine Terrace Pembroke,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
