Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.57
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.23
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
