Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.52
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.64
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
605848,Woodbine Terrace Pembroke,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
