Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
605848,Woodbine Terrace Pembroke,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.44
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
