Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605848,Woodbine Terrace Pembroke,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605848,Woodbine Terrace Pembroke,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605848,Woodbine Terrace Pembroke,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
