Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,20.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.08
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605848,Woodbine Terrace Pembroke,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.96
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
