Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.13
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.75
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
