Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605848,Woodbine Terrace Pembroke,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,19.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.54
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.71
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
605848,Woodbine Terrace Pembroke,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
