Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.43
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605848,Woodbine Terrace Pembroke,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.63
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,71.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.59
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.76
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.55
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.6
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605848,Woodbine Terrace Pembroke,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
