Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.34
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.73
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.95
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.99
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,75.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.24
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.19
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.84
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.74
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
605848,Woodbine Terrace Pembroke,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.42
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.97
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.63
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.72
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
