Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.89
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.05
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.75
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,62.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.83
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.03
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,85.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.24
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
605848,Woodbine Terrace Pembroke,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.88
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.38
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.86
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.12
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
