Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.05
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.15
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.93
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.41
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.33
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.48
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.03
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
605848,Woodbine Terrace Pembroke,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.56
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.23
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.78
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.27
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.36
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.64
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,86.98
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.57
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.18
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,79.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.51
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.14
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,192.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.34
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.57
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.41
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.35
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
