Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.88
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.55
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.76
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.43
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
605848,Woodbine Terrace Pembroke,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.67
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,89.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.07
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.87
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.54
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.59
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.78
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.98
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.42
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.32
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
