Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605848,Woodbine Terrace Pembroke,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.77
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.95
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.92
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.78
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.83
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.85
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.51
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.87
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.38
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
605848,Woodbine Terrace Pembroke,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.03
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.06
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
