Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.67
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.77
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.19
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.53
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.62
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.87
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.21
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.07
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.86
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.94
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.84
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
605848,Woodbine Terrace Pembroke,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.92
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.83
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.73
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.52
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
