Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,19.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.53
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.72
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.18
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605848,Woodbine Terrace Pembroke,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.91
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.41
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.21
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.77
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.64
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.47
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.13
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.99
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.38
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
