Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.27
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
605848,Woodbine Terrace Pembroke,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.94
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.74
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.74
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
605848,Woodbine Terrace Pembroke,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.85
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.68
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.98
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.76
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.26
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.51
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.51
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
