Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.93
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
605848,Woodbine Terrace Pembroke,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.19
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.72
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.47
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.24
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.98
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.86
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.31
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
605848,Woodbine Terrace Pembroke,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.55
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
