Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.39
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.99
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.91
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.65
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.57
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.55
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.78
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.19
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.34
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
605848,Woodbine Terrace Pembroke,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
