Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.11
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.37
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
605848,Woodbine Terrace Pembroke,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.29
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.63
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
