Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.61
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
605848,Woodbine Terrace Pembroke,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
