Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605848,Woodbine Terrace Pembroke,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
