Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605848,Woodbine Terrace Pembroke,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
