Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.14
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.27
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
