Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.7
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605848,Woodbine Terrace Pembroke,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
