Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
605848,Woodbine Terrace Pembroke,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
