Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.43
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
605848,Woodbine Terrace Pembroke,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.45
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
605848,Woodbine Terrace Pembroke,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.82
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.16
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.78
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
605848,Woodbine Terrace Pembroke,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.71
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.19
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.52
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
605848,Woodbine Terrace Pembroke,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.71
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.32
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
605848,Woodbine Terrace Pembroke,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.41
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.82
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.28
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.75
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.09
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.24
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.91
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.24
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
