Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.69
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.88
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
605848,Woodbine Terrace Pembroke,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.53
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.92
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.89
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.77
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.05
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.33
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,73.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.89
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,85.12
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.55
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,79.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,212.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.91
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.28
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,93.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.68
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.67
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,197.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,54.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.26
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.14
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.17
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
