Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.83
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
605848,Woodbine Terrace Pembroke,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.51
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.04
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.72
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.86
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.34
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.58
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.32
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
605848,Woodbine Terrace Pembroke,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
