Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.49
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.58
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.94
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.18
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.33
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
605848,Woodbine Terrace Pembroke,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
