Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.15
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.13
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.82
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
605848,Woodbine Terrace Pembroke,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.51
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,20.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.81
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,20.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.22
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
