Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,20.1
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.16
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605848,Woodbine Terrace Pembroke,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.42
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.63
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.08
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.04
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.55
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
