Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.65
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
605848,Woodbine Terrace Pembroke,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,19.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,19.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
605848,Woodbine Terrace Pembroke,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
