Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.49
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.46
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.59
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.86
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.57
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.14
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.65
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.44
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
605848,Woodbine Terrace Pembroke,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.22
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.24
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.28
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
