Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.08
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.41
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
605848,Woodbine Terrace Pembroke,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.77
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.61
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.55
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
