Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.99
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
605848,Woodbine Terrace Pembroke,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
