Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,16.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,16.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
605848,Woodbine Terrace Pembroke,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
