Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
