Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
