Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
605848,Woodbine Terrace Pembroke,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
