Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
605848,Woodbine Terrace Pembroke,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605848,Woodbine Terrace Pembroke,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
