Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.25
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,18.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,18.7
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605848,Woodbine Terrace Pembroke,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
