Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.33
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.05
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.2
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
605848,Woodbine Terrace Pembroke,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
