Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.85
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.61
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.98
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
605848,Woodbine Terrace Pembroke,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.66
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
