Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.93
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.67
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
605848,Woodbine Terrace Pembroke,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.06
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.31
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,62.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.35
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.29
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.89
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.14
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
