Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.78
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.1
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
605848,Woodbine Terrace Pembroke,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,73.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.25
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.14
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.66
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.17
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.17
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.82
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.64
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.46
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.92
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.25
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.76
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.51
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.74
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.41
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,51.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.36
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.12
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.68
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
605848,Woodbine Terrace Pembroke,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.72
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,113.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.89
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.42
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
