Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,81.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.89
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.45
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.49
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,96.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.74
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.26
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.73
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.63
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.31
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.62
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.82
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.53
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.14
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.66
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.72
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.42
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.28
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.42
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
605848,Woodbine Terrace Pembroke,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.35
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.69
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.34
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.01
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.65
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
