Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.01
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.88
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.28
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,65.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.43
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.1
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.88
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
605848,Woodbine Terrace Pembroke,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.72
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,75.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.49
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.43
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.98
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.46
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.11
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.38
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,67.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.17
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.23
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,79.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
