Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.12
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.39
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.95
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.99
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
605848,Woodbine Terrace Pembroke,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.34
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.33
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.24
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.27
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.72
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,59.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.85
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.62
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.56
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.93
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.55
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.61
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.92
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.21
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
