Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.78
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,171.3
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.38
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
605848,Woodbine Terrace Pembroke,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.49
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,57.93
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.23
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,54.13
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,50.53
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.52
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.07
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605848,Woodbine Terrace Pembroke,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
