Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.41
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.37
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.24
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.97
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.72
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.29
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.83
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.32
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.17
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605848,Woodbine Terrace Pembroke,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.72
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
